Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
