Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.17
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.0
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.49
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.99
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
110001,Chesterfield Rd Id,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.08
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.29
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.98
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
110001,Chesterfield Rd Id,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.21
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
