Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.28
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
110001,Chesterfield Rd Id,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.72
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.15
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.67
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.21
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
110001,Chesterfield Rd Id,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.86
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
110001,Chesterfield Rd Id,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.83
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,22.02
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.47
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
110001,Chesterfield Rd Id,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.88
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.25
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.36
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.96
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
110001,Chesterfield Rd Id,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.61
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.86
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.25
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.9
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.18
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
110001,Chesterfield Rd Id,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.37
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
