Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.99
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.51
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
110001,Chesterfield Rd Id,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.98
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.47
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.2
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.26
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
110001,Chesterfield Rd Id,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.03
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.03
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.37
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.77
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.85
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.6
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
110001,Chesterfield Rd Id,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.52
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.18
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.95
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
110001,Chesterfield Rd Id,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.29
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.13
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,22.99
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.4
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.03
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
110001,Chesterfield Rd Id,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.4
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,36.63
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,148.2
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.12
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.73
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.53
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,79.04
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
110001,Chesterfield Rd Id,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.96
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,27.93
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,24.63
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.36
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.99
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.3
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.49
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
110001,Chesterfield Rd Id,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.19
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.09
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.01
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.87
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.44
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
110001,Chesterfield Rd Id,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.94
