Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,105.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.93
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.4
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.97
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
110001,Chesterfield Rd Id,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,31.56
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.17
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.73
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
110001,Chesterfield Rd Id,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.03
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.91
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.77
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.49
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
110001,Chesterfield Rd Id,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.53
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.82
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.1
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
110001,Chesterfield Rd Id,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.33
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.34
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.48
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110001,Chesterfield Rd Id,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.2
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,103.3
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.52
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.87
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.75
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.5
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.9
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.73
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.41
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110001,Chesterfield Rd Id,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.25
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
