Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.52
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.12
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.24
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.94
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
110001,Chesterfield Rd Id,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.86
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.78
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.91
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.79
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.91
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110001,Chesterfield Rd Id,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.26
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110001,Chesterfield Rd Id,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110001,Chesterfield Rd Id,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
