Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.19
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.52
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.75
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.05
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
