Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.44
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.37
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
110001,Chesterfield Rd Id,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
