Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.28
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110001,Chesterfield Rd Id,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.27
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
