Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.13
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.79
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.37
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.04
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.36
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110001,Chesterfield Rd Id,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.31
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
