Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.19
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.02
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.01
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.01
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
