Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.58
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
