Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.07
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.0
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.23
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110001,Chesterfield Rd Id,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
