Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.52
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,23.03
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
