Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
110001,Chesterfield Rd Id,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.43
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
