Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
110001,Chesterfield Rd Id,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
