Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
110001,Chesterfield Rd Id,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
