Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110001,Chesterfield Rd Id,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
110001,Chesterfield Rd Id,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
