Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.7
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.88
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.38
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
