Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.78
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.0
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110001,Chesterfield Rd Id,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110001,Chesterfield Rd Id,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.63
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.24
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
110001,Chesterfield Rd Id,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
110001,Chesterfield Rd Id,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
110001,Chesterfield Rd Id,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
