Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.71
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.8
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
110001,Chesterfield Rd Id,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.04
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.39
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
110001,Chesterfield Rd Id,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.95
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.42
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.43
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
110001,Chesterfield Rd Id,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.24
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.1
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.24
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.86
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.73
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.71
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
110001,Chesterfield Rd Id,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110001,Chesterfield Rd Id,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.65
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.12
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.73
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.36
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
110001,Chesterfield Rd Id,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
