Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.22
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.29
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
110001,Chesterfield Rd Id,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.28
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.46
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.43
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.68
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.1
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
110001,Chesterfield Rd Id,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.43
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.09
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
110001,Chesterfield Rd Id,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.08
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
110001,Chesterfield Rd Id,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
110001,Chesterfield Rd Id,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.33
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.52
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.83
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.95
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
110001,Chesterfield Rd Id,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.56
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.14
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
110001,Chesterfield Rd Id,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.43
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
110001,Chesterfield Rd Id,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.9
