Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.72
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.48
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.29
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
110001,Chesterfield Rd Id,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.92
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.87
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.18
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
110001,Chesterfield Rd Id,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.56
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.45
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.77
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.78
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
110001,Chesterfield Rd Id,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.56
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.44
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.68
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.63
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
110001,Chesterfield Rd Id,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.91
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.55
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.59
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
110001,Chesterfield Rd Id,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.64
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.27
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.08
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.58
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
110001,Chesterfield Rd Id,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.91
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.3
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.56
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.3
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
110001,Chesterfield Rd Id,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.35
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.04
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.72
