Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.06
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
110001,Chesterfield Rd Id,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,20.9
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.58
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
110001,Chesterfield Rd Id,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.67
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.2
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.6
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.2
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.05
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
110001,Chesterfield Rd Id,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.82
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.07
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.45
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.59
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
110001,Chesterfield Rd Id,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.32
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.16
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.73
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.62
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
110001,Chesterfield Rd Id,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.42
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.86
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
110001,Chesterfield Rd Id,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.42
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.38
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.52
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.03
