Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110001,Chesterfield Rd Id,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.32
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.96
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110001,Chesterfield Rd Id,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
110001,Chesterfield Rd Id,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.84
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.6
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
