Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110001,Chesterfield Rd Id,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
110001,Chesterfield Rd Id,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
110001,Chesterfield Rd Id,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.18
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.59
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110001,Chesterfield Rd Id,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.47
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.63
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
