Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.95
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.09
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,20.73
