Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.8
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.16
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.85
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110001,Chesterfield Rd Id,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
