Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.63
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.42
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110001,Chesterfield Rd Id,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.12
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110001,Chesterfield Rd Id,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.23
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
