Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.41
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.19
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
110001,Chesterfield Rd Id,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.19
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.16
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.76
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.89
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
110001,Chesterfield Rd Id,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.79
