Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
110001,Chesterfield Rd Id,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.87
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.07
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.93
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.95
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
110001,Chesterfield Rd Id,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
110001,Chesterfield Rd Id,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.52
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
