Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
110001,Chesterfield Rd Id,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.77
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.82
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.8
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.89
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
