Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110001,Chesterfield Rd Id,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.47
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110001,Chesterfield Rd Id,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.03
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
