Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.51
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.77
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,76.0
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
110001,Chesterfield Rd Id,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.55
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
110001,Chesterfield Rd Id,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
