Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110001,Chesterfield Rd Id,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.38
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
