Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
110001,Chesterfield Rd Id,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.37
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.89
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
110001,Chesterfield Rd Id,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.18
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.97
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
