Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.73
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110001,Chesterfield Rd Id,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.11
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
110001,Chesterfield Rd Id,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
