Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.29
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.72
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
110001,Chesterfield Rd Id,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.71
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110001,Chesterfield Rd Id,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.7
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.01
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.2
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.71
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.65
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
