Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.88
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.97
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.24
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.46
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.39
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.93
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
110001,Chesterfield Rd Id,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.22
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.56
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.81
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.55
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.51
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
110001,Chesterfield Rd Id,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.61
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.88
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
110001,Chesterfield Rd Id,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.51
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,105.7
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
