Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
110001,Chesterfield Rd Id,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.97
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.13
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
110001,Chesterfield Rd Id,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.27
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.6
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
110001,Chesterfield Rd Id,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.88
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.96
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.75
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
110001,Chesterfield Rd Id,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.75
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
110001,Chesterfield Rd Id,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.17
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,27.26
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,78.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.37
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.76
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
110001,Chesterfield Rd Id,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,29.68
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.52
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
110001,Chesterfield Rd Id,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.9
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.46
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.71
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.31
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
110001,Chesterfield Rd Id,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.73
