Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.8
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.18
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
110001,Chesterfield Rd Id,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.11
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.27
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
110001,Chesterfield Rd Id,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.27
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.75
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.78
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110001,Chesterfield Rd Id,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.37
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
110001,Chesterfield Rd Id,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.29
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.95
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.52
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.33
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.69
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
110001,Chesterfield Rd Id,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
110001,Chesterfield Rd Id,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.33
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.43
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.93
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
110001,Chesterfield Rd Id,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.69
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
110001,Chesterfield Rd Id,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
