Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,21.71
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.44
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.24
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
110001,Chesterfield Rd Id,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,24.97
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.5
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,102.2
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,18.51
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.34
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
110001,Chesterfield Rd Id,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.99
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.5
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
110001,Chesterfield Rd Id,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,23.54
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.6
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
110001,Chesterfield Rd Id,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.15
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.04
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.3
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
110001,Chesterfield Rd Id,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.11
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.97
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.42
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
110001,Chesterfield Rd Id,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,21.01
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.91
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.39
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.64
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
110001,Chesterfield Rd Id,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.41
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
