Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.04
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.73
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.79
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
110001,Chesterfield Rd Id,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.25
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
110001,Chesterfield Rd Id,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.56
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.27
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.1
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.01
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.44
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110001,Chesterfield Rd Id,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.72
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110001,Chesterfield Rd Id,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.09
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.46
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.18
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110001,Chesterfield Rd Id,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.91
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.44
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
110001,Chesterfield Rd Id,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.33
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
