Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.64
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.3
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
110001,Chesterfield Rd Id,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110001,Chesterfield Rd Id,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.92
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
