Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.98
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
110001,Chesterfield Rd Id,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110001,Chesterfield Rd Id,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.57
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.26
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.5
