Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.1
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.31
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.72
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
110001,Chesterfield Rd Id,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.87
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.07
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.83
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
110001,Chesterfield Rd Id,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.82
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.09
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,20.31
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.8
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110001,Chesterfield Rd Id,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.0
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
