Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.91
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.33
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.76
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.7
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.23
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110001,Chesterfield Rd Id,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.57
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.07
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.23
