Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.83
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.77
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.6
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110001,Chesterfield Rd Id,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.11
