Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.51
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110001,Chesterfield Rd Id,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.96
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.26
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.86
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
110001,Chesterfield Rd Id,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.58
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
110001,Chesterfield Rd Id,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.95
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.51
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.93
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.81
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
