Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
110001,Chesterfield Rd Id,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.66
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.6
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110001,Chesterfield Rd Id,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.07
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.89
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.03
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110001,Chesterfield Rd Id,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
