Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.54
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.16
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.54
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
110001,Chesterfield Rd Id,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110001,Chesterfield Rd Id,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
