Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
