Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110001,Chesterfield Rd Id,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.13
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.55
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.97
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.2
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.46
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.88
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.79
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
