Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
110001,Chesterfield Rd Id,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110001,Chesterfield Rd Id,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.96
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110001,Chesterfield Rd Id,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.16
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
