Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
110001,Chesterfield Rd Id,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
