Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
110001,Chesterfield Rd Id,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.4
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.24
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
