Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.57
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.18
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.02
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.41
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.1
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.87
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110001,Chesterfield Rd Id,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.01
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
110001,Chesterfield Rd Id,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.66
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.79
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.75
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
