Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.57
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
110001,Chesterfield Rd Id,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110001,Chesterfield Rd Id,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
110001,Chesterfield Rd Id,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.54
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.27
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
110001,Chesterfield Rd Id,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.74
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.61
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110001,Chesterfield Rd Id,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.63
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.5
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.76
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
110001,Chesterfield Rd Id,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.96
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
