Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
110001,Chesterfield Rd Id,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.77
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.37
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.58
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
110001,Chesterfield Rd Id,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.48
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.3
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
110001,Chesterfield Rd Id,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.85
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110001,Chesterfield Rd Id,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.5
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110001,Chesterfield Rd Id,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.15
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.71
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
110001,Chesterfield Rd Id,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
