Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.01
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.39
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
110001,Chesterfield Rd Id,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.28
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
110001,Chesterfield Rd Id,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.98
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.74
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
110001,Chesterfield Rd Id,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.16
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
110001,Chesterfield Rd Id,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.85
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.68
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110001,Chesterfield Rd Id,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.93
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110001,Chesterfield Rd Id,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
110001,Chesterfield Rd Id,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
