Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.29
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110001,Chesterfield Rd Id,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.1
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.19
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
110001,Chesterfield Rd Id,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.36
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.52
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.07
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110001,Chesterfield Rd Id,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.61
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.71
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110001,Chesterfield Rd Id,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.9
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.73
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.96
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
