Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.15
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110001,Chesterfield Rd Id,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110001,Chesterfield Rd Id,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110001,Chesterfield Rd Id,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110001,Chesterfield Rd Id,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.9
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
110001,Chesterfield Rd Id,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.49
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
