Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.33
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.65
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.39
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110001,Chesterfield Rd Id,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
