Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110001,Chesterfield Rd Id,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.85
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
110001,Chesterfield Rd Id,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
110001,Chesterfield Rd Id,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.22
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
110001,Chesterfield Rd Id,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110001,Chesterfield Rd Id,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-06-02T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
